Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87604
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8602
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92868
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,154.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,150.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94809
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87701
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8912
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,158.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94852
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91482
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87979
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88733
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,143.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92621
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86993
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88894
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,183.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94946
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94818
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89944
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
