Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,175.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,124.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94272
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89651
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86679
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,168.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,155.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92624
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88962
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90323
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,177.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,125.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,187.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91757
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88785
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94989
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,222.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,153.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,113.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,212.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91809
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,206.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,151.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,199.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
