Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95715
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,188.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,169.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,213.5
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92776
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,157.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,188.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,144.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,141.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,239.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,205.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93075
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,175.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,215.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,137.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,135.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,192.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
