Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,156.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,157.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,275.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,168.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,243.62
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,182.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,177.38
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,211.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,191.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,225.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,156.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,224.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,178.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,219.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
