Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,126.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,169.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,251.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,162.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,256.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91583
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,108.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,175.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,231.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,175.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,146.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,229.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,121.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,165.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,242.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,171.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,154.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,263.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,143.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,264.62
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,173.75
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,185.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,280.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,160.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,192.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,268.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,168.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,220.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,311.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
