Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,162.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,163.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,264.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,192.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,224.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,323.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,163.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,222.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,134.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,228.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,313.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,137.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,146.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,197.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,145.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,192.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,286.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92605
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,202.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,202.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,147.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,233.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94327
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,146.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,194.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,64.38
