Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,168.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,228.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,152.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,305.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92139
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,191.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,136.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,325.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,159.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,167.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,246.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,183.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,164.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,311.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,209.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,164.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,254.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91321
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,251.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,172.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,250.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,165.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,111.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94308
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,216.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,207.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,163.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,251.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
