Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,207.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,205.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,158.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,240.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,146.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,227.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,237.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96188
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,123.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,203.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,227.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,191.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,195.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94546
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94089
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95978
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93069
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95685
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
