Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9462
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,218.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91928
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,176.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92566
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,170.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,165.88
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93817
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93851
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,141.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91739
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
