Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,139.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,183.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,109.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,141.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,187.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91528
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,150.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95685
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95248
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,158.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,190.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9212
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94885
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93603
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,157.12
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91971
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93851
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89645
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
