Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,136.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94263
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9389
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88812
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,163.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93661
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,187.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,181.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91556
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,131.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,173.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94348
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92258
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89734
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94977
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
