Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92313
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9317
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91855
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94086
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93121
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,148.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,152.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89407
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92102
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9545
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94424
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88992
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
