Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,146.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,147.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90155
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90625
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,194.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90817
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94128
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91577
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,117.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,193.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,155.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95242
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95117
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95584
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,165.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,136.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94455
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,119.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,198.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,134.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93387
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
