Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93909
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,140.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,140.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91571
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84765
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,202.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,125.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91681
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90811
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88186
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,108.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,175.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,131.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95395
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94611
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89346
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8768
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95016
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,102.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,173.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,167.62
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95789
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92953
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94965
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93466
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
