Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93335
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92044
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94003
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,158.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,139.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96374
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88687
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86282
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,164.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,120.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94986
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87454
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8389
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,166.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95492
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89151
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85806
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,171.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,134.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,108.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,153.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93112
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
