Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84576
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,158.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,190.75
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93155
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88647
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,171.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96011
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92731
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81289
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,162.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91846
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,189.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,151.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91803
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93439
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90774
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,113.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,109.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,166.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91818
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,39.75
