Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,134.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,166.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92026
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82895
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,137.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,234.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90249
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,210.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92853
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92859
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,188.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,144.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90921
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93439
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90542
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,114.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,187.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,141.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88956
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94992
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90402
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
