Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,167.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,172.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94452
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94339
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85254
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89413
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,117.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93408
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91162
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,170.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,154.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90338
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91672
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90658
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9277
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88461
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,159.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91882
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
