Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,135.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,128.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,200.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9144
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86285
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,139.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93573
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,140.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95715
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86392
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,161.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,157.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,194.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87594
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85736
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,148.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,130.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,166.62
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
