Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92438
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88138
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,132.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,142.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,193.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94385
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93011
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,219.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,153.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,217.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90533
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,146.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,191.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,216.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90942
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,103.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92099
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,180.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,200.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90472
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94971
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
