Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88586
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89789
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91696
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96023
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.875
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87314
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84924
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87466
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93518
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88196
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,157.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,168.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90091
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94434
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89801
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87695
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,136.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87799
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87127
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
