Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84515
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89313
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,149.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9176
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82071
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9097
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84076
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93997
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,133.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82525
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81167
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78167
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82336
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84216
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91666
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92444
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76941
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9039
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81503
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8613
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93347
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90274
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80206
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78146
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,90.0
