Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79687
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78753
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94003
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88974
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80792
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77411
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87304
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80038
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92685
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89767
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7691
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76349
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88754
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82763
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9068
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91724
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78613
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77636
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90216
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84707
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90646
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92239
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76037
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73648
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89184
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8486
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8873
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92706
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86447
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
