Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68994
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80905
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90765
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89587
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72015
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94235
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81903
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86456
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90655
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90231
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82852
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82922
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88544
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90423
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85614
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8829
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76837
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,118.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86694
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86294
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86361
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
