Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89535
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83822
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94092
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,109.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84506
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83273
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90182
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9075
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73458
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81527
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87881
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86361
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8909
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77523
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84176
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92145
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85238
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91879
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96063
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,115.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91693
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9154
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8685
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91852
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
