Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,119.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79696
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84271
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89697
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85196
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7637
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88037
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91397
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84936
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9357
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8457
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82776
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91791
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83416
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94333
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,128.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90063
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83783
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.31
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78393
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,128.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91351
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90988
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87115
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89352
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79403
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
