Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,117.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,121.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85586
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90216
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87161
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89551
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81051
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83844
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88022
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85376
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88458
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84158
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92929
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88592
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85235
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88855
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75219
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89639
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88751
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87195
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91299
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72122
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,118.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
