Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92755
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89325
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91611
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88626
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75473
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94482
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87475
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84408
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88617
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70178
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,137.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83423
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90356
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88644
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72186
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90497
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86246
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89148
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91904
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70831
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,118.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88147
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92459
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89978
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90317
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74987
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
