Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,123.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85492
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95261
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88962
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91644
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80056
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,129.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88248
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89718
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93185
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88559
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87817
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88025
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90481
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82663
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74719
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,130.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86941
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8764
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9039
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92569
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75692
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73886
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88965
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89859
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94687
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
