Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90918
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72448
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77313
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90796
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89807
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90979
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76056
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83105
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,101.88
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89145
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9212
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73056
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78753
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90875
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77939
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8265
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,145.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91907
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90854
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77658
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86413
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
