Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,129.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9129
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91476
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84231
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83859
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80166
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86865
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,138.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96057
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92575
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83661
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85937
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88605
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83728
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92511
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,187.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,132.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93161
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
