Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,193.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92493
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89483
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92584
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,169.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,150.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90103
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82843
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86743
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,168.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,153.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87668
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89624
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,189.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,189.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95227
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84039
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91003
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,125.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,182.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,188.25
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,183.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9187
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
