Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91556
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84314
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88125
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,183.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96152
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91727
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85934
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88687
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,122.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94553
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85315
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89361
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,137.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,170.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,148.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,120.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,168.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,261.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88156
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91785
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,111.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,163.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,93.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,136.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,217.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9422
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96185
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91177
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88821
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
