Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,157.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94199
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96008
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95007
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91019
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,180.12
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,127.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,201.38
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94031
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93866
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88003
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,175.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,147.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,177.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9599
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94855
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9335
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88498
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,158.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,149.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,213.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94385
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96301
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87399
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,227.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95535
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93902
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94318
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
