Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88931
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,141.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,150.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,235.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94598
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93671
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88827
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,158.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,134.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,224.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95691
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.841
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,122.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.38
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,183.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,152.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,197.12
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88385
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84375
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,164.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,234.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
