Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94714
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87716
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,118.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,208.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,215.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,195.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87073
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,159.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,175.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92337
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,194.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,149.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,127.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,192.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93491
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,189.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,202.12
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96158
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93799
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
