Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,109.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,124.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,188.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87631
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,176.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,205.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95499
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,184.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,111.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,179.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,134.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,245.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94147
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,145.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,195.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,152.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,251.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89569
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,118.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,102.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,220.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
