Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88135
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,128.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,182.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,219.5
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91763
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.936
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,196.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92703
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,199.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,238.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,215.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93902
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,212.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,215.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,151.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,229.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,137.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,221.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,125.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,209.62
