Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,191.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,183.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,135.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,208.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89972
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,173.25
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,150.62
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,174.75
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94275
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,130.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,214.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,145.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,205.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,192.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,156.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,208.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
