Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,122.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,128.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,188.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,118.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,220.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95682
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,107.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,171.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,221.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92663
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,155.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,164.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,241.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92789
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,110.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,230.12
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,157.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,182.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,197.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95789
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
