Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90808
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,154.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,142.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,261.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90295
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,145.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,230.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92483
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92483
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95715
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,167.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,217.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93191
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
