Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,166.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,153.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93121
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,216.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,175.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83432
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,207.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,166.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,203.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82193
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92932
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,114.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92276
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,127.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,215.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,216.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,248.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89728
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93411
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,201.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,188.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8461
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
