Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,133.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,212.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,146.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,247.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83627
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,198.5
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,201.75
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.87
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75058
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,147.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,230.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,183.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.19
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89429
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90335
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,181.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,190.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94116
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,166.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,122.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
