Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93271
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,183.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95236
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,199.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,120.88
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,176.38
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,190.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,155.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89651
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
