Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,117.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,138.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,196.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,178.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89172
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,177.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,155.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88229
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,104.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,193.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,140.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94699
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93097
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97086
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,192.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,199.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,175.5
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94855
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
