Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88879
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,174.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96396
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92679
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94421
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,170.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,182.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94876
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96155
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,170.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95251
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87796
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94098
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,162.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,146.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,154.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9071
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
