Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92139
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93738
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,147.25
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,171.75
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,171.5
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,109.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,223.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,184.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,212.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92355
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87311
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,113.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,212.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94376
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90961
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,213.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,187.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93503
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81439
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
