Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,154.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,172.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,247.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,146.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,178.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83401
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,115.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,124.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95508
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,168.88
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,132.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92682
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,167.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,184.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,159.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,178.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93439
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
