Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91647
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,151.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,170.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93674
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87924
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,176.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,209.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94015
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91308
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94876
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,163.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,192.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93747
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92602
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95557
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93811
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89099
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
