Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,153.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9396
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91098
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,146.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94687
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93136
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,142.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,152.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,172.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94348
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,150.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91638
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90939
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,136.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90695
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
