Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91354
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,169.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91418
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92819
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94659
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88125
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87414
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86587
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84759
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,129.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91687
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87799
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91928
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89541
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86423
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88312
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,145.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,148.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89261
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87997
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
