Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90826
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84561
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90997
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,145.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87521
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86627
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82043
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91345
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,136.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,146.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90311
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90912
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95239
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8063
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91882
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94089
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,120.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90723
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93045
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95413
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91971
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85333
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81164
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8985
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91571
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9508
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86172
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84329
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8389
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93533
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
