Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87051
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95383
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87195
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91406
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87851
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87716
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94757
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8573
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83981
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79886
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,112.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86075
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93768
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84225
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85013
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80987
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93094
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86459
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93927
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89102
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83969
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92529
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86709
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90179
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9078
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84152
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91968
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
