Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89728
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,118.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86151
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81057
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91226
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83969
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92438
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90256
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86041
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84259
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86859
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89914
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76889
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87616
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85077
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82235
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8717
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88412
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76828
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86496
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84576
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89441
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89923
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.44
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83685
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72436
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87378
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93619
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
