Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85766
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88196
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89252
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79528
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73623
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74759
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87897
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86032
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90704
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84152
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81366
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76422
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89767
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77304
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89764
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81091
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79159
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80475
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92645
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77151
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93729
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75271
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72512
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77411
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85458
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92422
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80371
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72567
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9299
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
