Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88437
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82345
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93368
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81204
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76898
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92605
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86191
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93011
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78964
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77191
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81646
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89493
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84567
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81018
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,147.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84564
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85928
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84744
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8464
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94977
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87192
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83478
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
