Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81421
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87427
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9274
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.909
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82983
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89648
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80499
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88721
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,119.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8873
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81897
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8945
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86355
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86059
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90405
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86996
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88083
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85739
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84726
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91952
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89847
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8725
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87628
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85599
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94684
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,88.38
