Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,129.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91644
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82989
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87234
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85278
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83981
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90735
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90784
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78256
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86175
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86786
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90924
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79486
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88025
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,166.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90378
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91278
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81247
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86078
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,174.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9042
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89361
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87143
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
