Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93005
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,145.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91223
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90564
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89963
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,163.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,129.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93335
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91852
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93118
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88931
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90558
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84411
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87475
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93057
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92468
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90472
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84051
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83688
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89621
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
