Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,125.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94263
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84506
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86471
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89895
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92947
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93426
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94012
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88623
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87268
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88974
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,122.62
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90484
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76407
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78576
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,113.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81622
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81027
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93365
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95093
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88272
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88818
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
