Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93622
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,111.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93851
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84949
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92279
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84891
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86661
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91046
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87027
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80429
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,111.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9545
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90985
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7958
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,127.38
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95584
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92682
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83352
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83746
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
