Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95547
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82809
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88858
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,138.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95715
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93387
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81387
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86606
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,136.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90881
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92993
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90518
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90838
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,158.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95074
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8978
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86719
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93573
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,151.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,127.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,151.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91495
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9284
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90246
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90784
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
