Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93979
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90317
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93576
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,123.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91232
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93597
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92905
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88302
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,141.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94885
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87247
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91217
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,131.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,143.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9418
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85876
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,146.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94104
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
