Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86514
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,122.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,153.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,152.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85623
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90301
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,171.62
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96503
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88479
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89792
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,154.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,178.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,181.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9331
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87121
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91901
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,167.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,164.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92422
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89178
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,125.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,130.25
